Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
