Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
