Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.13
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.23
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.05
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.36
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.6
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.31
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
