Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,9.5
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,9.5
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,9.6
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,9.6
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.7
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,9.9
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,9.9
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,10.0
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,10.0
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,10.0
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
