Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.87
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753039,Dean Pool - Kingstone,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
753039,Dean Pool - Kingstone,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.41
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
753039,Dean Pool - Kingstone,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.47
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
753039,Dean Pool - Kingstone,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.11
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
753039,Dean Pool - Kingstone,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.02
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,10.9
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
753039,Dean Pool - Kingstone,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.08
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
753039,Dean Pool - Kingstone,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.51
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.2
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
753039,Dean Pool - Kingstone,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.73
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
753039,Dean Pool - Kingstone,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.19
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.8
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
753039,Dean Pool - Kingstone,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.06
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753039,Dean Pool - Kingstone,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.64
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
