Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
753039,Dean Pool - Kingstone,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.94
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753039,Dean Pool - Kingstone,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,11.1
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
