Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
