Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
