Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,8.7
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,8.6
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,8.6
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,8.6
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.94
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,8.6
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.5
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,8.5
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.37
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,8.3
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.37
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,8.2
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.45
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,8.1
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.82
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,8.0
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.5
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,7.9
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.45
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,7.8
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,7.8
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
