Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,8.4
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,8.5
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,8.6
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,8.7
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,8.8
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,8.9
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.0
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.0
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,9.1
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.55
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,9.2
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,9.3
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,9.3
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,9.4
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,9.5
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
