Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,11.4
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
