Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
753039,Dean Pool - Kingstone,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
