Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753039,Dean Pool - Kingstone,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
