Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
