Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.17
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,12.5
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,12.4
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,12.3
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
