Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.54
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,11.3
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,11.2
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.72
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,11.0
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.76
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,10.8
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,10.7
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,10.6
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,10.4
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,10.3
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,10.2
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,10.1
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,10.0
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
