Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,9.9
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,9.9
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,9.8
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,9.9
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,9.9
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,10.0
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,10.0
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.1
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
