Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
