Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
753039,Dean Pool - Kingstone,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
753039,Dean Pool - Kingstone,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
