Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
