Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
753039,Dean Pool - Kingstone,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
