Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
753039,Dean Pool - Kingstone,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.78
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.1
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
753039,Dean Pool - Kingstone,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.64
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
753039,Dean Pool - Kingstone,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.81
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.6
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
753039,Dean Pool - Kingstone,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.76
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
753039,Dean Pool - Kingstone,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.87
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.9
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
753039,Dean Pool - Kingstone,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.48
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
753039,Dean Pool - Kingstone,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.47
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753039,Dean Pool - Kingstone,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.63
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.2
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
753039,Dean Pool - Kingstone,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.3
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
753039,Dean Pool - Kingstone,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.06
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.9
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
753039,Dean Pool - Kingstone,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.74
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753039,Dean Pool - Kingstone,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.37
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
753039,Dean Pool - Kingstone,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
753039,Dean Pool - Kingstone,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
