Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
