Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
753039,Dean Pool - Kingstone,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
753039,Dean Pool - Kingstone,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
753039,Dean Pool - Kingstone,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
753039,Dean Pool - Kingstone,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
753039,Dean Pool - Kingstone,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
