Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.35
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.22
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753039,Dean Pool - Kingstone,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
753039,Dean Pool - Kingstone,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.62
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
753039,Dean Pool - Kingstone,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
753039,Dean Pool - Kingstone,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
