Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
