Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
