Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753039,Dean Pool - Kingstone,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
