Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
