Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
