Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
753039,Dean Pool - Kingstone,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
