Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
