Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
