Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
