Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
753039,Dean Pool - Kingstone,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.14
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
753039,Dean Pool - Kingstone,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
