Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
753039,Dean Pool - Kingstone,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
753039,Dean Pool - Kingstone,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753039,Dean Pool - Kingstone,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
