Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.07
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
