Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.89
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.32
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.57
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.35
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.5
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.2
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.46
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.46
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.53
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.31
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
