Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
