Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.67
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
753039,Dean Pool - Kingstone,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
753039,Dean Pool - Kingstone,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.43
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
