Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
