Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
753039,Dean Pool - Kingstone,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
