Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
