Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.44
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.19
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.9
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.67
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
