Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
753039,Dean Pool - Kingstone,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
