Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
