Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
753039,Dean Pool - Kingstone,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
