Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
