Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
