Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
