Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
