Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
753039,Dean Pool - Kingstone,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753039,Dean Pool - Kingstone,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.06
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
