Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
