Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
753039,Dean Pool - Kingstone,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
