Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
