Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.57
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.1
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.46
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.31
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
