Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.77
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.66
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.71
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.24
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.3
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.75
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.56
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.3
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.39
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.2
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.0
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.1
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.79
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.07
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.0
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.87
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.92
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.9
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.12
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.69
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.85
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.12
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.91
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.9
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.18
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.58
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
