Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.53
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.82
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.73
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.06
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.11
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.55
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
