Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
753039,Dean Pool - Kingstone,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
753039,Dean Pool - Kingstone,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
753039,Dean Pool - Kingstone,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.05
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
753039,Dean Pool - Kingstone,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
