Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
