Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.25
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.79
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.2
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.89
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.91
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.73
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.77
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.22
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
