Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.07
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
