Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
