Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
